Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,207.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,323.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,430.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,485.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,318.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,379.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95456
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89624
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8659
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,240.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,185.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,311.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,394.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,405.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,517.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,305.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,394.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.19
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94803
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89059
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85574
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,322.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,435.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,332.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,464.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,311.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,400.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96399
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85568
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88916
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,358.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,459.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,357.88
