Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,456.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,319.12
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,426.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.38
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95026
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87054
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89578
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,334.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,444.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,333.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,471.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,338.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,420.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94867
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95969
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95523
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,247.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,193.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,336.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,417.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,425.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,541.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,320.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,439.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85766
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93048
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,294.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,283.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,321.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,324.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,393.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,332.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,575.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,360.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,472.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.44
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77401
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87701
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96799
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
