Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,370.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,444.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,278.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,370.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,329.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,433.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.81
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70672
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84836
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91208
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,210.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,381.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,482.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,269.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,364.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,311.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,423.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80807
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88794
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93732
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93152
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,326.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,432.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.25
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,258.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,352.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,346.75
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,417.12
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.62
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.31
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73529
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8779
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9237
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91189
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
