Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,315.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,423.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,278.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,343.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,306.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,404.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.69
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73547
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90195
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88269
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,327.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,413.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,285.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,363.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,289.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,390.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.63
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.81
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78296
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87796
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83124
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94067
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,305.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,426.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,286.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,376.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,295.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,365.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87659
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86252
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91791
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
