Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,323.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,436.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,270.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,340.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,390.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.63
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89584
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94476
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80908
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94723
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,319.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,450.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,295.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,366.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,303.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,393.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96255
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85568
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,349.25
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,474.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,295.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,373.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,323.12
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,414.5
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.75
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91519
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96146
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87976
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91952
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
