Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,323.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,405.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,287.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,344.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,324.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,407.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93964
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96252
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91217
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,200.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,342.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,451.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,307.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,459.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,310.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,399.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91968
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92532
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93417
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,201.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,180.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,345.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,446.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,375.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,471.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,324.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,407.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92526
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95908
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97775
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
