Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,200.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,335.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,436.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,412.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,523.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,339.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,426.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93951
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94913
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96423
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95435
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95904
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,331.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,415.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,415.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,512.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,345.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,415.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95554
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93143
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95456
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95114
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,206.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,320.38
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,420.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,398.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,497.5
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,332.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,431.75
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90478
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94553
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95859
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,216.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,342.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,478.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,433.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,527.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,327.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,463.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93921
