Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95142
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87982
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,207.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,359.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,441.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,436.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,515.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,324.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,439.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.31
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94101
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89123
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,238.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,213.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,239.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,191.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,337.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,447.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,459.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,586.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,351.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,513.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93808
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84805
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,247.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,202.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,358.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,427.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,454.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,585.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,375.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,432.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.81
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97473
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90799
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94894
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
