Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,197.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,218.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,356.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,470.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,434.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,528.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,367.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,563.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.44
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9642
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96719
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92605
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,226.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,353.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,459.5
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,390.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,538.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.88
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,353.75
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,429.38
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96658
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9292
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,189.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,347.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,465.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,395.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,479.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,326.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,405.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95288
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94961
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.63
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,38.88
