Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,196.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,341.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,446.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,418.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,515.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,338.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,423.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95987
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95123
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92493
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,192.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,372.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,458.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,411.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,487.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,332.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,514.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96597
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97717
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,214.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,382.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,534.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,414.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,484.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,432.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,545.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97333
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9451
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,215.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
