Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,318.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,351.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,467.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,405.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,649.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,355.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,521.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97259
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90665
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,215.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,369.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,517.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,421.5
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,538.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,339.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,444.38
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.25
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96612
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97327
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91217
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95319
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,206.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,401.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,484.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,416.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,540.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,330.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,422.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97259
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95596
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
