Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,205.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,330.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,435.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,419.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,531.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,471.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,369.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,486.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97055
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90884
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,197.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,327.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,448.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,420.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,490.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,379.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,475.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8724
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92731
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,218.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,314.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,461.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,423.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,539.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,362.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,493.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.94
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96167
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96478
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,375.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,512.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,377.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,506.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,375.25
