Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,519.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9527
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97839
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95978
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,206.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,178.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,333.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,470.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,344.75
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,445.62
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,380.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,492.38
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.88
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94754
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94922
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94513
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94461
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93664
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,300.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,401.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,340.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,405.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,308.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,411.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96936
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94513
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90008
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89487
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,321.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,461.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,365.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,447.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,306.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,373.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94882
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96103
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8797
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
