Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92428
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,300.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,412.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,333.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,427.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,284.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,365.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93216
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94089
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84417
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,317.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,459.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,321.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,396.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,273.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,325.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92102
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93616
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89642
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92404
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92538
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,292.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,350.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,322.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,415.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,261.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,353.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92032
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94858
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96649
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92993
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
