Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85937
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94415
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93136
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,278.38
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,356.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,322.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,369.12
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,278.62
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,365.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92676
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94757
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92389
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92068
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93408
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9378
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,274.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,338.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,319.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,367.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,251.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,323.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.81
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94043
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94098
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8746
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92752
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89566
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,272.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,356.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,311.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,381.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,255.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,308.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.06
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92187
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95016
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91894
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91269
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93072
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
