Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90484
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92822
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,253.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,317.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,322.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,383.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,257.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,358.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94708
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9443
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86142
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89914
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93649
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95895
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91891
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,267.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,324.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,290.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,356.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,247.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,284.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.87
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96167
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94577
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82092
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8735
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91156
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92786
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94162
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92874
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92535
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,272.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,332.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,290.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,345.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,226.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,267.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96994
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92688
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83557
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8457
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88186
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91241
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93811
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
