Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9057
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93033
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,282.12
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,334.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,294.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,342.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,226.75
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,279.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95804
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93021
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8649
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89264
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90616
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94342
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95267
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92084
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90249
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,273.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,319.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,282.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,331.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,236.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,291.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95151
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93683
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91214
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9183
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88647
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90893
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91034
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,258.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,324.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,303.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,347.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,240.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,273.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91235
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94284
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8435
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86307
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9187
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92984
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90369
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90399
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
