Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,256.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,317.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,308.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,362.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,243.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,295.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95779
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9314
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79867
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90771
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90784
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91348
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95148
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94369
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89465
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,264.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,360.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,300.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,346.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,255.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,286.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.06
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97543
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9013
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85339
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85669
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90149
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89572
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81857
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88571
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,268.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,341.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,294.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,340.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,260.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,302.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91833
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90277
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9299
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8865
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91586
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93768
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86493
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82846
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,288.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,329.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,291.12
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,347.62
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,270.5
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,307.38
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.94
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96399
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91461
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68884
