Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87326
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8865
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92938
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94971
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83374
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86224
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,252.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,344.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,295.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,328.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,258.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,295.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94861
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93646
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8988
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94321
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91489
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92175
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86328
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8349
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,260.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,305.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,301.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,331.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,268.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,310.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93344
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91852
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79794
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91135
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90729
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87845
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90237
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87259
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,259.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,324.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,282.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,321.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,270.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,311.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95547
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92917
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77047
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92944
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8739
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
