Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91623
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90076
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,278.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,328.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,290.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,324.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,277.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,312.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.87
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9252
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73886
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90002
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89361
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90185
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89807
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,278.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,317.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,299.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,347.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,284.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,319.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95685
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92309
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6849
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87591
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86517
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91797
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94211
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8616
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,271.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,328.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,291.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,341.38
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,264.12
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,309.75
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.44
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9443
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93713
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73928
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.44
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88547
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88898
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9714
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95914
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
