Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93814
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87253
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,273.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,319.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,302.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,343.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,277.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,315.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95309
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94376
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80331
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81433
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87564
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92236
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93899
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87121
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,261.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,329.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,306.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,379.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,261.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,309.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94775
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87811
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79419
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91064
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9108
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95346
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89877
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,274.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,343.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,294.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,334.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,269.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,302.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.63
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83059
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76541
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91119
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9115
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94119
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94736
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
