Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83468
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91528
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,271.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,333.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,299.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,342.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,270.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,301.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.87
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.31
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97522
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80777
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78509
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90353
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92612
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95187
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79333
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91577
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,273.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,309.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,298.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,352.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,270.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,304.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9816
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81234
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77182
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88104
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8978
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93881
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9444
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81308
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90546
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,257.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,315.25
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,314.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,357.5
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,272.62
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,304.12
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96545
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85483
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70123
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90893
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88687
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79376
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89837
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
