Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,256.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,297.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,297.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,347.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,273.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,307.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94913
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90881
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73053
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92212
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90219
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94775
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,267.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,319.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,297.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,339.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,273.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,305.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.81
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.31
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95349
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86682
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76458
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90549
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93292
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,288.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,345.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,298.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,376.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,275.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,333.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94586
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87039
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80676
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92386
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.906
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92514
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9223
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91641
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,273.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,346.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,306.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,386.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,283.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,321.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
