Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.19
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95447
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84839
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88672
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95267
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94717
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9122
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,293.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,343.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,299.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,354.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,293.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,326.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95828
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82916
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9313
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90762
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92517
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95901
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91867
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,308.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,363.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,316.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,355.62
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.75
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,290.88
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,334.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8345
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95874
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96976
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86511
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94067
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91403
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,300.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,360.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,297.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,344.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,301.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,332.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83166
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91153
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
