Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94635
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90994
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88708
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,287.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,411.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,283.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,328.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,302.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,339.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91507
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82303
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87036
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93976
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9133
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92541
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,285.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,352.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,299.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,343.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,295.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,367.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92612
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81485
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90704
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91531
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94937
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90576
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91348
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,299.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,339.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,296.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,327.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,310.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,372.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.94
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93771
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79928
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84091
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93362
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92172
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
