Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94302
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92276
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,286.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,340.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,302.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,340.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,291.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,348.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.81
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94714
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83816
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93582
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91202
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93143
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91827
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94876
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95016
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,298.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,355.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,283.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,342.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,284.75
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,344.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.25
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84128
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92447
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90381
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94281
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89621
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9057
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,201.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,261.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,347.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,344.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,411.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,281.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,347.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8995
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91159
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89767
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95148
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90268
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
