Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,308.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,364.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,319.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,365.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,304.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,336.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8761
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91882
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84121
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94592
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90405
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,307.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,374.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,333.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,426.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,294.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,335.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87204
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9068
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8876
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92422
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95798
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,191.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,313.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,395.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,374.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,431.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,302.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,339.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83935
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90137
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93149
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94214
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91794
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91321
