Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,183.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,299.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,367.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,327.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,423.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,321.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,386.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.37
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86654
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91925
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9733
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94275
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88501
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95828
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,176.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,303.75
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,366.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,340.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,411.12
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.62
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,342.38
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,405.25
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.88
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.87
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83142
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92148
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93768
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92706
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90582
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91073
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,201.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,298.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,353.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,355.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,441.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,330.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,391.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.69
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83136
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92078
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93317
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,217.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91168
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
