Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,237.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,192.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,309.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,373.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,367.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,505.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,325.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,430.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83072
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88162
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.922
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92374
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96033
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,236.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,260.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,291.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,344.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,401.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,329.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,463.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,332.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,407.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.81
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86999
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90729
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89758
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94037
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,212.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,228.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,261.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,342.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,419.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,333.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,438.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,349.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,459.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91827
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85644
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95105
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94717
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,254.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,237.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,290.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,178.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,375.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,513.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,339.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,453.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,373.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,465.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94824
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88388
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95703
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
