Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93548
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9548
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,187.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,216.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,180.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,394.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,494.88
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,361.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,440.25
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.62
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,376.12
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,441.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.75
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93735
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88257
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92828
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,446.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,422.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,167.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,470.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,184.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,399.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,499.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,331.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,577.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,370.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,473.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9201
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88318
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92575
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91611
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94623
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,342.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,321.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,188.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,370.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,190.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,402.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,476.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,314.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,492.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,396.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,487.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94205
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90335
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93649
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93719
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
