Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,256.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,180.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,297.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,191.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,423.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,531.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,358.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,506.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,371.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,450.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96832
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93741
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94159
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94601
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,263.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,286.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,348.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,196.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,463.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,545.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,397.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,565.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,466.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,376.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,476.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97729
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94034
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97073
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94467
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,471.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,468.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,491.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,450.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,573.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,387.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,638.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,405.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,508.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96036
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93902
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.983
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,351.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,98.5
