Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,357.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,174.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,385.62
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,451.88
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,527.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.38
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,416.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,566.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.25
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,426.12
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,502.75
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91522
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94794
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94809
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96561
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,242.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,243.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,332.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,199.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,485.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,556.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,384.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,510.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,424.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,494.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.06
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98572
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9155
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92325
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,226.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,399.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,551.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,403.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,526.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,432.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,526.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98035
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91418
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91537
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,198.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
