Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,212.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,399.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,481.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,405.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,523.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,424.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,517.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93375
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94604
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,212.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,415.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,497.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,426.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,527.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,433.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,531.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94305
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95731
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,224.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,404.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,530.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,452.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,565.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,508.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,449.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,533.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98541
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96002
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96057
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96265
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,167.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
