Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,242.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.38
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,417.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,496.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,476.25
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,614.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,536.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,444.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,565.12
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.62
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98471
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96707
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96243
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9516
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,179.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,198.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,202.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,184.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,266.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,211.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,422.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,538.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,477.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,458.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,646.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,547.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,506.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,625.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,553.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95032
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9776
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,191.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,235.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,432.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,540.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,479.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,610.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,530.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,447.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,594.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91254
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,444.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,529.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,427.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,548.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,434.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,539.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
