Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93027
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96081
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,203.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,179.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,265.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,467.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,577.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,451.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,617.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,402.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,551.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96423
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95016
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96881
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,230.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,142.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,187.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,287.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,222.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,430.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,568.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,477.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,536.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,647.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,594.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,419.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,569.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93335
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,205.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,200.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,231.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,207.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,450.88
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,556.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,520.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,612.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,567.62
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,439.5
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,609.75
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.12
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94977
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93509
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
