Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,203.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,195.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,206.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,189.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,499.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,599.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,519.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,611.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,561.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,501.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,599.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,553.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97061
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96835
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97061
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,224.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,209.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,223.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,246.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,210.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,544.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,739.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,626.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,548.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,673.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,607.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,492.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,603.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96555
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97528
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96539
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,187.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,214.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,237.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,226.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,526.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,677.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,608.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,528.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,669.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,480.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,618.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,557.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97256
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95029
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
