Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,199.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,203.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,228.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,258.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,210.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,153.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,186.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,235.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,199.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,529.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,713.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,637.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,523.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,638.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,518.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,708.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97037
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96121
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,221.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,230.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,224.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,249.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,202.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,486.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,617.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,536.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,505.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,681.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,585.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,487.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,645.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95483
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96182
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,237.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,231.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,230.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,188.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,156.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,145.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,181.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,277.25
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,219.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,474.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,611.38
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,541.5
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,563.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,716.12
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,650.75
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,550.88
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,680.62
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96139
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96152
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,207.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,212.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,234.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
