Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,232.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,191.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,157.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,239.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,534.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,663.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,587.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,584.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,729.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,651.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,502.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,675.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.966
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96591
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,249.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,211.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,264.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,214.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,217.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,153.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,234.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,525.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,643.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,586.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,522.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,688.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,614.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,545.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,693.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,633.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97513
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98138
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,211.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,209.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,220.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,214.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,250.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,199.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,488.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,610.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,563.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,524.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,704.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,624.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,492.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,662.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99506
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,212.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,209.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
