Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,175.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,249.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,489.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,601.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,549.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,507.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,691.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,612.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,511.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,617.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98062
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,202.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,213.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,233.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,487.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,608.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,535.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,510.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,631.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,574.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,442.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,645.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95254
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,220.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,203.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,214.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,496.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,610.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,547.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,479.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,620.75
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,546.25
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,468.12
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,577.5
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.62
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94229
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,206.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,206.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
