Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,206.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,503.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,635.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,571.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,454.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,575.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,513.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,435.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,555.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96078
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85534
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,214.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,201.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,204.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,228.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,473.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,611.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,548.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,393.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,554.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,510.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90469
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97281
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,242.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,191.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,421.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,582.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,504.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,431.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,517.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,406.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,510.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95023
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85113
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98016
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,204.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91601
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,184.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,397.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,495.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,408.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,501.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,368.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,525.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95795
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91696
