Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96152
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95465
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,484.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,446.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91269
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,487.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,378.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,489.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,344.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,536.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,377.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,501.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94141
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91897
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94424
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,367.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,392.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94104
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,397.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,351.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,461.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,306.62
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,552.38
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.25
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,329.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,431.5
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.12
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91357
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90008
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9303
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,184.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94772
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,228.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,359.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,431.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,344.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,459.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,321.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,400.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93954
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87839
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91986
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
