Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,187.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,216.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,364.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,467.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,330.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,452.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,314.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,433.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91974
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81396
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91077
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,206.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94476
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,196.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,384.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,498.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,311.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,407.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,330.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,437.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84433
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73962
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.965
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94357
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,351.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,430.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,316.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,399.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,317.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,426.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.56
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93393
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82037
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97867
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94668
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96506
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,38.25
