Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,189.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,217.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,211.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,309.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,402.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,319.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,482.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,309.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,412.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86777
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71933
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97229
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9592
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,203.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,212.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,233.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,292.25
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,367.12
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,310.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,436.88
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,319.38
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,406.5
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.75
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79074
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59426
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96692
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95581
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92346
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92889
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,188.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,292.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,354.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,281.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,369.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,290.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,383.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.81
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89938
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54928
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92905
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95068
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
