Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,307.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,388.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,275.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,367.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,305.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,383.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84662
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60916
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83459
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93741
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,269.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,366.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,290.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,358.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,306.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,379.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-75.82
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91485
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46261
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8988
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91183
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,290.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,349.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,284.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,355.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,295.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,376.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.94
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6972
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68634
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88205
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93216
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83713
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
