Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,290.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,351.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,280.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,356.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,299.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,395.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.56
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67227
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79043
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93902
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84286
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,197.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,289.25
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,441.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,268.75
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,364.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,317.88
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,402.12
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.62
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95883
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82922
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96277
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9646
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89288
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95612
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,334.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,436.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,321.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,388.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,307.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,446.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.44
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82577
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88379
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8536
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89459
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95117
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,347.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,464.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,314.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,392.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,273.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,388.75
