Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.81
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.57
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48263
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83432
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87836
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93466
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91669
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90826
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,323.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,387.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,274.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,377.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,291.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,352.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54617
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80056
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92258
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96143
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8988
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79818
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,352.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,355.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,370.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,296.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,369.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,257.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,493.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,293.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,394.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75909
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2333
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91327
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91189
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83658
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93674
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,448.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,449.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,462.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,279.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,390.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,243.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,532.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,284.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,380.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-95.56
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56045
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20412
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88553
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
