Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89056
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86551
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,274.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,378.38
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,277.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,374.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.62
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,279.12
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,354.25
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.44
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-76.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87729
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28557
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9483
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90332
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87753
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,187.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,299.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,413.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,264.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,396.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,307.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,404.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90658
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74508
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89361
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,262.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,258.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,296.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,324.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,438.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,261.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,403.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,299.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,387.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70718
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76742
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89908
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94583
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8724
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
