Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94836
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,645.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,639.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,655.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,299.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,381.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,263.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,698.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,298.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,402.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.69
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.44
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80044
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27999
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91629
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94223
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88177
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,337.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,355.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,181.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,359.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,327.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,405.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,249.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,481.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,300.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,413.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-92.18
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88867
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54379
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93973
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8884
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,477.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,474.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,503.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,329.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,432.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,260.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,561.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,342.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,450.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63696
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78827
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95651
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82202
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,324.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,312.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
