Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,347.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,298.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,421.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.38
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,241.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,462.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,327.25
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,456.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.62
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.31
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49142
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80087
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96869
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93491
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94812
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,444.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,445.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,196.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,465.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,301.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,386.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,276.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,601.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,346.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,437.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68356
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69143
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93832
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92557
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,170.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,175.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,199.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93933
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,183.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,323.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,452.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,329.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,443.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,345.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,461.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52685
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55016
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91443
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86917
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95099
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,462.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,473.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,204.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
