Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92187
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,483.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,332.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,434.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,278.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,616.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,337.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,439.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-54.19
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.69
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73931
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42412
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88666
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89007
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,191.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92557
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,209.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,348.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,458.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,324.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,410.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,324.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,470.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.63
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70547
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56652
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7771
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95459
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8898
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95727
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,196.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,302.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,383.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,328.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,425.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,380.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,443.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79351
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4901
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72613
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92123
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,283.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,336.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
