Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,317.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,313.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,440.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.12
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,299.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,510.38
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,320.62
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,420.25
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.88
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84524
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5646
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87771
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94415
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,205.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,327.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,438.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,255.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,412.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,317.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,406.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90027
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.22072
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85245
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88827
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,308.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,406.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,266.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,380.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,313.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,393.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-80.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.37
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87875
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54134
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8193
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89728
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,363.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,351.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,224.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,378.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,322.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,420.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,232.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,483.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,334.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,471.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80645
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82913
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8902
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
