Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91977
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,237.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,272.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,280.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,329.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,400.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,307.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,444.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,320.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,400.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93072
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88193
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97284
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8952
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,326.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,406.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,301.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,406.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,314.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,440.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89737
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98175
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95145
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,196.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,356.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,498.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,305.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,407.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,336.5
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,424.25
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.12
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8153
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96863
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91052
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,57.0
