Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,187.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,247.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,409.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,506.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,290.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,413.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,332.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,450.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95447
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91406
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94003
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91101
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94937
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,222.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,216.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,276.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,350.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,463.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,289.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,407.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,339.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,440.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87369
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94769
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89871
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95486
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87454
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97192
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,203.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,339.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,449.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,280.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,406.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,301.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,391.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96359
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91009
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85727
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,166.38
