Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,217.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,346.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,477.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,344.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,450.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,341.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,424.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92111
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91601
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93951
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91809
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,235.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,376.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,543.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,342.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,457.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,311.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,395.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93494
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86789
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93072
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,234.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,350.5
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,502.12
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,318.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,428.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,268.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,360.38
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.75
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95392
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93252
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91781
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,333.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,340.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,188.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
