Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,358.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,350.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,457.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,313.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,511.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,310.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,450.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9584
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92917
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95782
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,597.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,603.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,605.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,344.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,485.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,308.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,743.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,307.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,424.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97278
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94458
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9722
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,293.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,358.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,462.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,324.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,510.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,314.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,503.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96399
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,419.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,427.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
