Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,436.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,337.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,406.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,305.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,605.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,321.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,437.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91763
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9599
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,403.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,398.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95352
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,412.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,356.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,498.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,365.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,562.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,324.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,443.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94949
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91507
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,472.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,458.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,191.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,196.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,482.38
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,357.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,550.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.88
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,313.62
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,621.25
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,349.5
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,440.75
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.12
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96567
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,485.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,477.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,219.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,499.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,357.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,507.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,361.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,621.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,502.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,334.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,470.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
