Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96616
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,236.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,347.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,502.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,434.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,565.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,333.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,458.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96118
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97531
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95404
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,240.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,342.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,452.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,421.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,521.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,332.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,480.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95138
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89133
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94565
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93304
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,433.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,387.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,185.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,187.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,244.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,445.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,318.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,442.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,354.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,562.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,350.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,533.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94943
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97482
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92038
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
