Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94186
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,240.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,262.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,312.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,318.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,414.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,534.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,333.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,446.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96005
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96094
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9368
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93704
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,252.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,262.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,284.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,315.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,430.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,323.25
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,497.5
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.88
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,302.12
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,437.38
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.62
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97671
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95865
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92798
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,367.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,359.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,393.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,339.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,469.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,289.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,508.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,307.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,391.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9548
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95639
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94955
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9032
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
