Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,325.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,434.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,328.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,386.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,286.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,413.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9202
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94516
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90628
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95706
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88318
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96136
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85495
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95099
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,296.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,388.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,334.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,398.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,294.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,381.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93512
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90271
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92428
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94015
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83084
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,303.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,409.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,343.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,401.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,296.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,353.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9151
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94742
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95969
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92242
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94501
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94122
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,221.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,217.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
