Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83349
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,223.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,298.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,367.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,321.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,400.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,262.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,335.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96616
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93326
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94965
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92605
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82458
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,282.62
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,346.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,273.38
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,365.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,253.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,314.5
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92917
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90747
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9436
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9194
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89865
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89075
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90756
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,279.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,360.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,259.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,331.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,247.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,287.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93521
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90332
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92877
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91272
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82553
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
