Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9078
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,271.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,359.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,311.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,367.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,243.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,284.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.06
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92319
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85013
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.935
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93249
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84182
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89758
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93204
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,269.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,343.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,282.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,361.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,238.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,295.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87799
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84537
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94665
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89007
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90512
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.901
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,254.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,328.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,284.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,327.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,253.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94586
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86035
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93194
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93661
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90964
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92575
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91168
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
