Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,292.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,342.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,286.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,338.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,235.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,299.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93051
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85699
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83682
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92245
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91479
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86511
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94519
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92676
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,261.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,329.75
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,289.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,327.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,237.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,300.5
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91867
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88443
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84576
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,12.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90433
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9697
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73822
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93674
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,245.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,298.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,293.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,339.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,227.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,286.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.82
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90887
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8764
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84195
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89783
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80581
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92078
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73806
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93738
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,229.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,293.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,280.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,321.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,225.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,277.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91928
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.858
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84887
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,12.12
