Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89148
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82843
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96698
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78225
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90524
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,235.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,286.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,293.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,336.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,227.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,277.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.06
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92795
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85391
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8298
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93365
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89685
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91247
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79586
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89596
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,241.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,311.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,297.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,336.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,223.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,265.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95792
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81512
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82562
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88443
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88681
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93869
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92145
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91101
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,264.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,325.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,294.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,336.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,228.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,269.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.44
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91116
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80771
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77874
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88055
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8985
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92667
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
