Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95389
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92059
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,253.62
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,328.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,277.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,331.75
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,229.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,277.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.63
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.56
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93445
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81631
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79907
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.19
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91083
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8717
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94385
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89795
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92392
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,263.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,301.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,273.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,313.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,230.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,278.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.81
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93155
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82248
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80441
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86764
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92715
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95331
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93188
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92831
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,273.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,320.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,289.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,326.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,236.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,276.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.953
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79922
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84964
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90881
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88284
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92847
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
